"Request#","Start","End","Equipment Involved","Work Description","Status","Service Area"
23-00652,30-JAN-24,19-APR-24,McKenzie Switchyard McKenzie - Andrew York #2,Contractor reconductoring the McK-York #2 line in support of Jumpoff Ridge Swyd job.,ACTIVE,RI Hydro Wenatchee
24-00022,15-JUL-24,17-NOV-24,McKenzie Switchyard McK South Main Bus,McKenzie South Bus outage and place the PH1 line 3 on the transfer breaker.  This work is to install an additional bus tie breaker at McKenzie 115kV Swyd.,RECEIVED,RI Hydro
24-00025,21-MAR-24,17-APR-24,Rocky Reach 230kV Switchyard Rocky Reach - Columbia #2: Rocky Reach - McKenzie,Tapping the RR-Columbia #2 line into new Jumpoff Ridge Swyd.  Line cannot be readily restored during the outage.  BPA to stay normal at Columbia A342.,ACTIVE,RI Hydro RR Hydro
24-00026,18-APR-24,03-JUN-24,Rocky Reach 115kV Switchyard Rocky Reach - Wenatchee - McKenzie: Wenatchee - McKenzie,Contractor to re-conductor RR-Wen-Mck (Wen - McK portion).  Malaga Sub mobile is fed from this section of line so Malaga Sub needs to be back online before this work can proceed.,RECEIVED,RI Hydro RR Hydro Wenatchee
24-00107,22-FEB-24,30-APR-24,Rocky Reach 230kV Switchyard 7-710 Rocky Reach 230kV Switchyard 7-720,7-710 relay replacement.  Line will be on Bus #2 via the transfer breaker (until 3/11/24 when the RR-Col #2 line is taken offline for Jumpoff Ridge Swyd work). ,ACTIVE,RR Hydro
24-00109,23-APR-24,24-APR-24,Rocky Reach 230kV Switchyard Rocky Reach - Cascade Tie,Puget's work- Complete NERC required relay maintenance and trip testing.   NOTE: This open ends the  Rocky Reach - Cascade 230kV line at Cascade.  Line will be returned to service in the evening.  ,RECEIVED,Out of Area RR Hydro
24-00128,18-MAR-24,08-APR-24,Rock Island Hydro Powerhouse 2 RIPH2 Bus Seg 1,Draft tube gate modifications,ACTIVE,RI Hydro
24-00131,08-APR-24,19-APR-24,Rocky Reach 230kV Switchyard 7-780,RRS 7-780 RC 10&11 PROTECTION SYSTEM  TEST 2023 - Relay testing on both sides of River Crossing Line 10-11.  Dan Pace will be taking the clearance on the river crossing.,REVIEWED,RR Hydro
24-00145,07-MAY-24,07-MAY-24,Andrew York Switchyard 6-536,6-536 Disconnect Maintenance and Bearing Rebuild Kit Install  6-571 Clean & Adjust  SW 6-900 can be opened if any real time SOL issues show up in real time. ,SUBMITTED,Wenatchee
24-00146,08-MAY-24,08-MAY-24,Andrew York Switchyard 6-534,6-534 Disconnect Maintenance and Bearing Rebuild Kit Install,SUBMITTED,Wenatchee
24-00147,13-MAY-24,17-MAY-24,Rocky Reach 115kV Switchyard 6-740 Rocky Reach 115kV Switchyard 6-741 Rocky Reach 115kV Switchyard 6-742 Rocky Reach 115kV Switchyard RR 115kV Main Bus,Replace Disconnects 6-741 & 6-742.  RR 115kV main bus will be deenergized for the 6-741 work.  5yr Breaker Maintenance on 6-740,SUBMITTED,RR Hydro
24-00152,25-MAR-24,29-MAR-24,Anderson Canyon 6-190,Protection System Checkout.  Relay Testing Trip Coil and DC Control Testing followed by CT/PT Verifications.  Line will be on transfer breaker 6-845.,ACTIVE,Leavenworth
24-00153,01-APR-24,01-APR-24,Anderson Canyon 6-140,Trip Coil Testing.  Line will be on transfer breaker.  This work will not start until 6-190 work is completed.,APPROVED,Leavenworth
24-00154,01-APR-24,01-APR-24,Anderson Canyon 6-170,Trip Coil Testing.  Line will be on transfer breaker.  This work will not start until 6-140 work is completed.,APPROVED,Leavenworth
24-00163,26-MAR-24,15-APR-24,McKenzie Switchyard McKenzie - Andrew York #1,M-Y1 15/5 REPLACE WITH STEEL STURCTURE  M-Y1 15/6 REPLACE WITH STEEL STURCTURE  M-Y1 16/1 REPLACE WITH STEEL STURCTURE  M-Y1 16/3 REPLACE WITH STEEL STURCTURE  M-Y1 17/2 INSTALL GUYS AND ANCHOR TO STRAIGHTEN STRUCTURE  M-Y1 10/7 REPAIR STATIC BOND ON STEEL POLE  M-Y1 8/2 - REPLACE STRUCTURE  M-Y1 7/11 - REPLACE WITH STEEL STRUCTURE  M-Y1 0/12 thru 1/3 INSTALL AW SIGNS  ,ACTIVE,RI Hydro Wenatchee
24-00164,16-APR-24,18-APR-24,McKenzie Switchyard McKenzie - Andrew York #2,M-Y2 0/10 to 1/3 INSTALL AW SIGNS  M-Y2 4/7 - REPLACE ARM  M-Y2 4/8 - WP INSPECT ARM  ,SUBMITTED,RI Hydro Wenatchee
24-00172,09-APR-24,10-APR-24,Chelan Switchyard 6-450,SF6 Gas Leak Repair,REVIEWED,Chelan Hydro
24-00173,12-APR-24,12-APR-24,Rock Island Hydro Powerhouse 2 6-354 Rock Island Hydro Powerhouse 2 RI Power House 2 Bank 1,Reconnect flex links on Bank 1 XFMR after gen-lead replacement on U01.  ,REVIEWED,RI Hydro
24-00177,08-APR-24,12-APR-24,Rock Island Hydro Powerhouse 1 RI Power House 1 Bank 1,CME Wireman Re-routing cables associated with Bank 1.  Requesting outage to remove and re-terminate cables and have Technicians perform check out of circuits.,REVIEWED,RI Hydro
24-00180,02-APR-24,02-APR-24,Rocky Reach Hydro 7-635,Work on C8 pole top disconnect. Need river crossing 7-8-9 deenergized.,APPROVED,RR Hydro
